Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.5
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,54.6
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.6
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.49
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,75.8
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.6
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.7
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.54
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,62.4
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.8
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.8
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.42
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,64.2
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.9
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,58.1
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.0
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.14
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.97
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.0
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.23
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,62.2
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.73
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.46
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.44
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.86
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.1
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.13
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.16
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
353991,Moorfield Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.81
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.97
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.0
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.53
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.77
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
353991,Moorfield Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.89
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,56.1
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.55
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,72.3
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.81
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.0
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,57.41
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
353991,Moorfield Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.43
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,72.4
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.98
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.8
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.91
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.0
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,70.9
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
