Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.42
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.8
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.93
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
353991,Moorfield Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.23
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.73
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.57
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.6
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,54.93
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.91
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,65.3
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
353991,Moorfield Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.56
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.7
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.5
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,57.78
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,61.45
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
353991,Moorfield Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.35
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.65
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.63
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.5
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,62.24
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353991,Moorfield Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,89.9
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.3
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.67
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.52
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.4
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,63.76
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.17
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.74
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353991,Moorfield Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.9
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.73
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.26
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.05
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.9
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.3
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.32
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,64.33
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
353991,Moorfield Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.17
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,72.6
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.85
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.4
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.1
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.96
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.84
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
353991,Moorfield Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.23
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.9
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.03
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,77.6
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.31
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.0
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,67.92
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,65.9
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
353991,Moorfield Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.47
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,80.5
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.9
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.4
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,20.8
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,66.23
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.31
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,69.51
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
353991,Moorfield Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.31
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.45
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.8
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.88
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.08
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,80.0
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.1
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.71
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.88
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.6
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,20.7
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,70.52
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.9
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,72.41
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
353991,Moorfield Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.74
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.48
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,84.5
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.8
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.87
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.83
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.57
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,52.08
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,69.7
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
353991,Moorfield Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.04
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.79
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,43.1
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.1
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.24
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.7
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.47
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,59.06
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.26
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,70.49
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
353991,Moorfield Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.74
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.51
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
