Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.18
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.98
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
353991,Moorfield Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.5
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.71
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.94
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.85
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
353991,Moorfield Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.8
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
353991,Moorfield Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.47
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,83.9
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,93.0
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.17
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.44
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,100.9
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.62
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,94.3
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.1
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.35
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.64
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,108.5
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.14
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,94.8
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.82
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.27
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,110.2
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.5
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.78
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,116.6
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.19
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.71
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,110.5
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.82
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.82
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
