Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
353991,Moorfield Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353991,Moorfield Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.43
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353991,Moorfield Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
353991,Moorfield Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.59
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.56
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
353991,Moorfield Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
353991,Moorfield Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
