Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,20.7
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.29
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353991,Moorfield Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,20.7
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353991,Moorfield Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353991,Moorfield Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,20.6
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.1
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353991,Moorfield Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,71.5
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
353991,Moorfield Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,64.4
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353991,Moorfield Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,70.4
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
