Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,20.5
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353991,Moorfield Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.32
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.5
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353991,Moorfield Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.61
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,42.3
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.96
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
353991,Moorfield Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353991,Moorfield Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353991,Moorfield Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,56.9
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
353991,Moorfield Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.3
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
