Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
353991,Moorfield Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.5
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353991,Moorfield Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353991,Moorfield Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
353991,Moorfield Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
