Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
353991,Moorfield Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
353991,Moorfield Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353991,Moorfield Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
353991,Moorfield Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.33
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
