Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353991,Moorfield Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.6
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
353991,Moorfield Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.29
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.63
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
353991,Moorfield Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353991,Moorfield Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
353991,Moorfield Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,63.0
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
353991,Moorfield Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
