Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
353991,Moorfield Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
353991,Moorfield Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
353991,Moorfield Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353991,Moorfield Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
353991,Moorfield Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,4.6
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353991,Moorfield Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
353991,Moorfield Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
