Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
353991,Moorfield Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
353991,Moorfield Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
353991,Moorfield Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
353991,Moorfield Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.4
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
353991,Moorfield Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353991,Moorfield Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353991,Moorfield Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.29
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353991,Moorfield Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353991,Moorfield Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353991,Moorfield Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
