Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.8
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.61
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353991,Moorfield Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
353991,Moorfield Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,53.1
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.71
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353991,Moorfield Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353991,Moorfield Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.07
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,36.6
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.9
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353991,Moorfield Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.15
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353991,Moorfield Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353991,Moorfield Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.03
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.1
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.43
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
353991,Moorfield Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.7
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.57
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
