Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353991,Moorfield Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
353991,Moorfield Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.69
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353991,Moorfield Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.06
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353991,Moorfield Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.36
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.18
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
353991,Moorfield Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,66.4
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,64.1
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.23
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.14
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.12
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,179.0
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353991,Moorfield Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.21
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,71.2
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.58
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.27
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,91.5
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,51.82
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,55.44
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
353991,Moorfield Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.95
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,70.1
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.18
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.36
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,20.4
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.44
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.3
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,70.1
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.9
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.27
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,74.6
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.54
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.93
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,61.72
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353991,Moorfield Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.53
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.79
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,72.3
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,106.3
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,74.7
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.96
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.87
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,20.3
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,66.8
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,62.95
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
353991,Moorfield Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.81
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,75.5
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.9
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,75.9
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.73
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.81
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,20.2
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.74
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.18
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
353991,Moorfield Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.63
