Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,83.1
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.6
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.92
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,65.61
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,70.06
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353991,Moorfield Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,69.5
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.33
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.51
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,20.0
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,65.81
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353991,Moorfield Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.33
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,80.7
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.49
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.9
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,61.11
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,72.48
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
353991,Moorfield Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.98
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,72.7
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,124.8
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.14
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.11
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.74
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.8
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.7
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,64.44
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.84
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
353991,Moorfield Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.57
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.73
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,71.4
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.35
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.55
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,78.5
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.96
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.5
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.12
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.24
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
353991,Moorfield Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,76.9
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.9
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,78.3
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.57
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.93
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.3
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,69.42
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
353991,Moorfield Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.34
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.28
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.78
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,80.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.9
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.16
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.7
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.2
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,70.12
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.03
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.5
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
353991,Moorfield Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.92
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,63.9
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.2
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.8
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.97
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.98
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,75.1
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.04
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.59
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.26
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,105.3
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.1
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.0
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,69.11
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.18
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,75.16
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
353991,Moorfield Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.65
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,63.9
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.3
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.9
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.03
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,79.4
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.16
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.6
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.96
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.8
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,18.8
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,72.7
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,75.03
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353991,Moorfield Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.4
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.27
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,77.2
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.21
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.5
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.42
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.9
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.4
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,18.7
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,76.82
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.31
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,79.41
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
353991,Moorfield Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.45
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,70.2
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.3
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.56
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,83.8
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.3
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.6
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.39
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.1
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,18.4
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,77.94
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.66
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,80.43
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
353991,Moorfield Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.5
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.94
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,80.4
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.7
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.96
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,84.9
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.7
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.57
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.14
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.76
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.3
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,18.1
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,69.53
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,80.01
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
353991,Moorfield Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
