Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.43
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,64.3
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.98
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,76.6
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.62
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.14
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.9
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,67.75
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.27
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.5
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
353991,Moorfield Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.91
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.12
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.67
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.22
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.06
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.9
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.6
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.37
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.82
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,70.79
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
353991,Moorfield Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.59
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.95
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,58.9
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.25
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.3
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
353991,Moorfield Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.54
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,63.2
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.1
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.79
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.8
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353991,Moorfield Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
